Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,N Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,118.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,102.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,transformer,,Temperature,C,30.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,90.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,92.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,N Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,101.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,transformer,,Temperature,C,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,91.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,98.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,N Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,transformer,,Temperature,C,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,96.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,94.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,76.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,N Current (RMS),A,106.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,202.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,transformer,,Temperature,C,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,104.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,N Current (RMS),A,129.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,178.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,transformer,,Temperature,C,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,116.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,99.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,N Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,132.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,83.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,transformer,,Temperature,C,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,100.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,98.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,76.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,N Current (RMS),A,98.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,156.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,89.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,transformer,,Temperature,C,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,110.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,105.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,77.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,N Current (RMS),A,109.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,transformer,,Temperature,C,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,115.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,110.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,76.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,N Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,155.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
