Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,215.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,transformer,,Temperature,C,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,108.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,105.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,79.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,N Current (RMS),A,87.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,98.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,215.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,transformer,,Temperature,C,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,106.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,114.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,83.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,N Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,148.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,transformer,,Temperature,C,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,108.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,109.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,82.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,N Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,88.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,transformer,,Temperature,C,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,116.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,89.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,N Current (RMS),A,96.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,transformer,,Temperature,C,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,119.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,109.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,N Current (RMS),A,89.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,151.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,transformer,,Temperature,C,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,132.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,110.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,544.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,N Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,214.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,transformer,,Temperature,C,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,128.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,113.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,87.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,N Current (RMS),A,87.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,144.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,transformer,,Temperature,C,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,130.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,114.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,N Current (RMS),A,104.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,165.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
