Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,87.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,transformer,,Temperature,C,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,128.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,116.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,89.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,531.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,N Current (RMS),A,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,142.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,85.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,214.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,transformer,,Temperature,C,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,115.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,112.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,N Current (RMS),A,70.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,transformer,,Temperature,C,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,118.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,122.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,N Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,203.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,transformer,,Temperature,C,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,116.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,126.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,530.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,N Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,171.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,77.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,transformer,,Temperature,C,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,123.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,124.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,N Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,120.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,131.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,98.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,transformer,,Temperature,C,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,108.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,131.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,N Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,142.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,transformer,,Temperature,C,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,113.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,N Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
