Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,transformer,,Temperature,C,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,114.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,114.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,N Current (RMS),A,95.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,187.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,transformer,,Temperature,C,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,128.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,119.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,N Current (RMS),A,92.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,186.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,transformer,,Temperature,C,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,123.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,123.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,48.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,N Current (RMS),A,108.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,202.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,transformer,,Temperature,C,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,136.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,119.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,N Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,196.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,133.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,126.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,558.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,530.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,N Current (RMS),A,96.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,197.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,215.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,142.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,127.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,597.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,539.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,48.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,N Current (RMS),A,101.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,200.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,transformer,,Temperature,C,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,138.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,134.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,578.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,563.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,56.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,N Current (RMS),A,147.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,236.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,258.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,transformer,,Temperature,C,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,149.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,124.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,111.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,623.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,524.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,N Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,69.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.92
