Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,235.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,transformer,,Temperature,C,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,146.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,125.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,610.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,527.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,N Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,187.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,77.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,222.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,transformer,,Temperature,C,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,140.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,583.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,N Current (RMS),A,102.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,229.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,138.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,121.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,N Current (RMS),A,101.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,191.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,66.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,223.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,132.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,119.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,554.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,N Current (RMS),A,110.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,204.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,237.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,143.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,121.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,50.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,N Current (RMS),A,113.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,209.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,139.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,524.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,52.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,N Current (RMS),A,119.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,216.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,137.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,126.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,107.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,573.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,53.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,N Current (RMS),A,125.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,223.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,75.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,98.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,238.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,153.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,141.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,116.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,639.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,593.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,N Current (RMS),A,118.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,214.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,189.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,221.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,transformer,,Temperature,C,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
