Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,162.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,144.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,111.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,676.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,606.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,N Current (RMS),A,108.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,201.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,206.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,208.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,220.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,transformer,,Temperature,C,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,150.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,147.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,110.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,619.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,N Current (RMS),A,122.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,201.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,86.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,88.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,196.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,223.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,158.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,146.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,236.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,652.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,605.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,50.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,N Current (RMS),A,126.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,206.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,102.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,190.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,223.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,158.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,143.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,226.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,648.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,590.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,N Current (RMS),A,123.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,211.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,239.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,229.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,166.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,136.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,218.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,688.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,567.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,N Current (RMS),A,133.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,216.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,70.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,226.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,215.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,158.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,122.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,105.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,655.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,49.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,N Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,203.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,154.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,156.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,222.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,156.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,129.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,649.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,52.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,N Current (RMS),A,135.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,216.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,66.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,211.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,219.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,transformer,,Temperature,C,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,153.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,122.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,106.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,189.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,634.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,50.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,N Current (RMS),A,120.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,208.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,transformer,,Temperature,C,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,152.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,129.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.53
