Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,631.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,53.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,N Current (RMS),A,131.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,221.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,206.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,transformer,,Temperature,C,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,156.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,123.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,648.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,N Current (RMS),A,119.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,210.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,transformer,,Temperature,C,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,147.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,127.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,118.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,610.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,531.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,53.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,N Current (RMS),A,122.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,220.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,219.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,transformer,,Temperature,C,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,128.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,124.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,597.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,N Current (RMS),A,104.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,transformer,,Temperature,C,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,147.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,124.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,117.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,516.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,N Current (RMS),A,110.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,201.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,149.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,122.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,113.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,620.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,N Current (RMS),A,117.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,205.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,184.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,155.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,121.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,113.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,639.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,N Current (RMS),A,125.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,211.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,90.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,150.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,203.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,621.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,N Current (RMS),A,122.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,208.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,99.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,transformer,,Temperature,C,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,153.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,105.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,104.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,210.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,634.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,52.05
