Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,N Current (RMS),A,120.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,214.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,149.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,105.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,111.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,182.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,619.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,53.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,N Current (RMS),A,131.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,219.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,transformer,,Temperature,C,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,119.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,86.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,519.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,N Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,92.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,93.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,96.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,72.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,N Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,95.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,98.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,N Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,99.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,95.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,80.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,N Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,232.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,106.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,102.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,79.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,N Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,140.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,102.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,80.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,N Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,145.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,85.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,213.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,115.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,103.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,83.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
