Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,112.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,244.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,107.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,114.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,90.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,N Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,135.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,263.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,111.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,124.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,86.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,138.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,118.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,246.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,111.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,117.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,N Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,109.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,113.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,N Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,210.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,115.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,109.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,N Current (RMS),A,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,140.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,214.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,118.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,113.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,86.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,467.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,N Current (RMS),A,100.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,211.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,121.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,114.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,83.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,N Current (RMS),A,98.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,154.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,82.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,228.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,115.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,525.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,N Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,156.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
