Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,129.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,111.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,174.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,N Current (RMS),A,92.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,158.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,100.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,240.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,135.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,120.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,N Current (RMS),A,105.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,168.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,86.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,244.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,137.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,120.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,212.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,N Current (RMS),A,104.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,167.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,94.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,246.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,134.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,125.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,552.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,N Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,166.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,60.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,254.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,140.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,141.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,230.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,579.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,590.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,N Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,160.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,255.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,144.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,138.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,219.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,579.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,N Current (RMS),A,79.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,160.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,237.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,135.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,138.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,228.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,564.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,581.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,N Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,77.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,227.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,133.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,134.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,219.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,566.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,N Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,100.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,161.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
