Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,225.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,131.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,136.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,91.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,220.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,546.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,571.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,N Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,81.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,136.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,125.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,565.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,N Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,148.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,132.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,217.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,N Current (RMS),A,92.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,89.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,138.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,129.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,223.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,573.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,536.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,N Current (RMS),A,119.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,215.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,89.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,233.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,152.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,138.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,105.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,631.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,46.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,N Current (RMS),A,106.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,191.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,146.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,137.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,232.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,603.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,570.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,N Current (RMS),A,94.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,180.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,74.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,136.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,132.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,219.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,564.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,N Current (RMS),A,102.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,191.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,86.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,138.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,136.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,224.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,569.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,N Current (RMS),A,122.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,208.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.9
