Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,150.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,130.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,228.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,620.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,47.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,N Current (RMS),A,111.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,195.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,145.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,123.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,102.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,48.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,N Current (RMS),A,117.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,202.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,78.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,162.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,126.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,245.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,671.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,N Current (RMS),A,105.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,197.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,80.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,209.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,216.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,160.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,132.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,220.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,661.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,N Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,194.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,153.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,131.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,225.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,635.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,548.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,182.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,79.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,179.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,153.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,133.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,251.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,634.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,N Current (RMS),A,105.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,186.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,79.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,74.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,214.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,154.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,132.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,246.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,637.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,554.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,N Current (RMS),A,105.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,189.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,160.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,136.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,229.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,663.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,N Current (RMS),A,99.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,183.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,75.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,178.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,230.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
