Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,158.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,129.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,217.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,654.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,540.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,46.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,N Current (RMS),A,108.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,191.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,85.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,243.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,177.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,129.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,287.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,729.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,N Current (RMS),A,101.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,188.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,181.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,213.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,200.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,171.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,126.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,257.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,708.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,N Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,190.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,163.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,128.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,237.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,675.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,N Current (RMS),A,101.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,196.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,160.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,143.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,106.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,231.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,659.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,46.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,N Current (RMS),A,98.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,192.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,73.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,223.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,160.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,139.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,660.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,578.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,N Current (RMS),A,104.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,201.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,83.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,163.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,134.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,226.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,672.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,48.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,N Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,201.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,79.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,221.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,154.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,115.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,221.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,638.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,N Current (RMS),A,101.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,202.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,143.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,107.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
