Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,N Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,197.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,143.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,98.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,600.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,N Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,189.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,79.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,138.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,97.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,576.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,N Current (RMS),A,91.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,190.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,130.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,92.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,539.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,48.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,N Current (RMS),A,105.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,138.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,96.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,102.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,574.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,N Current (RMS),A,98.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,194.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,206.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,136.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,104.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,561.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,N Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,187.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,137.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,100.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,N Current (RMS),A,102.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,194.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,217.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,140.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,109.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,580.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,N Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,93.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,141.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,102.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,96.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,584.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,N Current (RMS),A,102.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,188.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
