Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,97.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,146.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,104.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,98.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,N Current (RMS),A,94.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,182.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,98.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,205.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,149.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,107.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,105.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,619.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,N Current (RMS),A,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,179.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,148.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,110.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,611.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,N Current (RMS),A,88.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,176.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,202.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,147.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,108.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,100.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,186.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,605.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,N Current (RMS),A,89.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,89.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,147.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,113.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,109.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,607.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,N Current (RMS),A,120.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,217.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,85.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,224.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,160.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,120.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,114.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,186.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,660.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,N Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,195.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,68.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,224.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,153.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,123.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,123.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,630.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,N Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,190.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,152.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,127.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,627.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,551.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,51.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,N Current (RMS),A,121.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,211.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.4
