Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,237.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,154.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,129.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,119.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,634.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,53.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,N Current (RMS),A,122.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,220.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,241.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,159.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,134.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,123.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,659.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,557.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,53.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,N Current (RMS),A,120.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,215.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,240.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,160.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,133.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,127.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,54.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,N Current (RMS),A,119.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,224.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,180.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,170.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,142.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,133.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,698.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,592.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,52.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,N Current (RMS),A,107.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,213.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,208.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,230.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,166.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,137.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,681.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,N Current (RMS),A,109.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,210.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,239.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,166.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,135.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,128.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,684.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,562.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,59.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,N Current (RMS),A,135.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,242.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,171.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,138.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,139.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,705.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,571.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,N Current (RMS),A,100.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,211.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,180.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,211.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,163.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,135.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,134.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,672.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,561.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,50.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,N Current (RMS),A,99.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,209.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,193.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,216.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,196.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
