Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,57.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,172.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,145.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,140.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,712.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,605.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,54.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,N Current (RMS),A,112.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,221.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,218.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,208.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,168.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,143.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,137.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,695.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,596.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,N Current (RMS),A,121.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,223.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,211.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,68.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,166.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,138.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,134.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,688.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,53.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,N Current (RMS),A,112.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,221.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,55.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,190.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,233.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,87.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,216.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,181.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,145.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,141.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,749.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,606.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,60.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,N Current (RMS),A,142.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,251.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,207.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,93.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,186.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,139.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,136.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,770.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,580.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,573.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,60.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,N Current (RMS),A,135.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,250.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,177.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,195.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,112.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,210.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,206.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,192.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,135.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,149.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,199.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,795.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,59.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,N Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,243.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,142.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,175.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,55.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,229.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,191.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,134.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,144.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,220.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,788.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,54.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,N Current (RMS),A,114.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,225.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,204.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,175.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,215.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,233.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,184.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,143.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,157.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,761.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,597.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,57.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,N Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,238.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,188.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,204.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.67
