Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,243.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,188.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,143.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,160.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,778.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,597.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,671.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,58.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,N Current (RMS),A,130.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,238.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,123.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,190.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,201.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,206.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,59.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,247.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,223.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,195.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,143.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,162.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,198.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,807.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,596.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,679.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,67.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,N Current (RMS),A,161.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,279.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,226.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,190.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,241.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,246.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,241.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,30.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,207.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,152.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,167.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,855.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,629.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,700.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,N Current (RMS),A,116.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,229.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,230.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,222.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,183.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,150.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,150.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,759.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,624.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,631.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,N Current (RMS),A,121.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,227.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,58.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,244.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,223.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,217.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,186.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,150.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,149.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,769.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,626.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,625.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,57.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,N Current (RMS),A,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,238.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,180.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,212.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,187.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,60.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,240.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,234.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,191.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,147.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,146.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,216.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,794.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,615.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,65.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,N Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,271.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,55.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,233.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,195.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,57.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,237.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,211.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,203.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,149.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,151.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,216.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,843.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,621.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,N Current (RMS),A,129.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,234.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,182.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,202.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,213.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,186.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,138.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,147.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,188.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,771.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,620.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,N Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,275.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,51.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,219.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,206.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,198.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
