Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,196.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,133.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,152.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,228.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,811.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,639.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,N Current (RMS),A,120.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,213.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,141.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,188.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,76.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,175.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,126.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,154.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,185.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,721.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,524.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,642.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,N Current (RMS),A,108.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,201.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,200.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,167.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,135.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,147.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,693.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,565.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,N Current (RMS),A,103.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,190.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,197.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,165.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,65.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,227.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,168.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,137.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,706.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,581.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,46.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,N Current (RMS),A,104.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,193.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,149.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,175.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,243.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,206.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,169.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,129.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,126.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,200.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,707.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,545.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,N Current (RMS),A,103.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,195.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,169.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,157.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,122.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,121.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,655.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,N Current (RMS),A,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,183.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,191.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,24.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,149.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,124.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,109.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,620.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,N Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,200.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,213.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,200.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,207.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,24.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,153.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,131.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,122.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,638.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,N Current (RMS),A,52.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,193.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,206.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,73.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,24.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,148.85
