Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,6,N Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,100.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,213.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,24.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,90.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,85.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,132.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,105.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,224.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,24.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,85.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,83.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,73.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,N Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,24.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,86.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,N Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,64.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,24.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,87.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,76.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,N Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,24.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,89.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,81.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,70.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,25.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,87.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,79.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,73.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,N Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,25.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,91.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,83.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,73.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,N Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,69.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,88.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,78.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,N Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
