Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,89.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,80.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,76.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,85.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,76.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,N Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,77.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,60.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,N Current (RMS),A,65.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,80.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,71.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,N Current (RMS),A,73.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,185.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,80.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,73.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,N Current (RMS),A,71.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,81.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,N Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,81.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,78.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,N Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,75.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,65.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,N Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,145.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
