Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,77.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,83.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,72.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,68.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,N Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,83.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,N Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,84.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,73.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,N Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,149.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,90.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,76.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,N Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,89.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,69.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,N Current (RMS),A,87.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,87.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,71.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,68.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,N Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,72.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,N Current (RMS),A,78.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,149.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,85.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,73.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,N Current (RMS),A,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
