Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,85.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,72.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,70.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,N Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,84.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,72.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,N Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,85.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,N Current (RMS),A,74.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,144.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,83.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,72.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,N Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,87.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,75.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,71.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,N Current (RMS),A,76.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,64.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,90.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,76.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,N Current (RMS),A,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,85.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,84.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,70.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,N Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,73.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,91.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,89.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,72.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,N Current (RMS),A,51.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.2
