Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,95.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,77.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,N Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,92.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,97.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,N Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,92.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,100.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,N Current (RMS),A,49.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,91.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,103.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,N Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,93.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,98.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,83.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,N Current (RMS),A,53.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,78.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,89.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,93.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,82.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,116.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,86.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,94.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,79.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,N Current (RMS),A,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,91.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,98.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,76.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,N Current (RMS),A,87.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
