Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,92.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,87.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,N Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,93.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,86.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,N Current (RMS),A,80.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,89.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,95.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,94.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,N Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,102.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,99.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,N Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,198.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,100.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,103.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,N Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,106.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,96.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,75.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,N Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,110.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,106.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,105.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,83.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,N Current (RMS),A,73.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,132.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,226.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,116.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,114.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,77.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
