Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,N Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,136.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,118.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,115.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,N Current (RMS),A,87.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,113.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,109.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,N Current (RMS),A,89.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,115.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,105.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,N Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,112.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,105.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,82.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,N Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,112.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,113.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,N Current (RMS),A,103.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,154.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,107.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,240.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,123.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,114.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,216.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,N Current (RMS),A,92.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,93.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,238.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,123.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,113.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,218.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,N Current (RMS),A,100.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,82.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,242.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,115.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,225.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,517.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,N Current (RMS),A,104.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
