Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,240.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,132.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,119.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,247.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,542.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,N Current (RMS),A,118.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,176.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,69.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,98.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,238.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,138.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,128.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,280.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,569.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,N Current (RMS),A,105.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,56.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,93.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,238.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,136.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,124.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,231.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,N Current (RMS),A,100.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,155.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,96.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,130.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,126.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,228.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,N Current (RMS),A,93.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,95.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,237.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,125.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,128.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,211.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,N Current (RMS),A,66.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,119.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,109.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,254.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,124.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,130.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,542.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,N Current (RMS),A,84.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,208.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,122.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,125.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,N Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,161.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,81.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,128.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,118.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,530.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,N Current (RMS),A,116.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,187.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
