Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,129.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,121.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,217.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,532.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,N Current (RMS),A,115.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,181.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,80.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,129.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,118.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,N Current (RMS),A,101.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,183.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,79.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,133.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,117.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,N Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,141.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,121.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,101.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,578.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,N Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,143.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,125.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,514.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,N Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,139.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,568.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,N Current (RMS),A,114.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,186.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,137.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,N Current (RMS),A,109.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,187.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,145.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,592.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,N Current (RMS),A,105.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,182.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
