Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,N Current (RMS),A,106.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,188.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,142.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,580.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,N Current (RMS),A,114.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,185.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,134.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,106.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,50.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,N Current (RMS),A,137.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,208.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,138.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,198.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,569.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,50.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,N Current (RMS),A,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,207.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,187.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,134.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,554.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,48.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,N Current (RMS),A,123.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,140.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,583.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,46.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,N Current (RMS),A,119.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,194.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,138.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,574.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,N Current (RMS),A,109.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,185.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,142.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,N Current (RMS),A,128.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,203.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.16
