Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,146.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,234.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,606.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,N Current (RMS),A,107.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,135.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,560.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,47.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,N Current (RMS),A,118.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,195.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,142.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,109.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,589.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,N Current (RMS),A,114.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,202.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,149.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,113.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,617.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,N Current (RMS),A,128.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,206.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,79.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,217.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,135.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,106.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,47.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,N Current (RMS),A,117.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,195.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,126.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,N Current (RMS),A,118.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,194.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,136.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,188.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,N Current (RMS),A,127.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,214.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,133.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,N Current (RMS),A,125.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,211.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
