Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,136.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,N Current (RMS),A,122.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,201.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,99.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,131.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,100.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,N Current (RMS),A,117.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,193.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,218.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,216.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,138.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,95.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,565.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,49.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,N Current (RMS),A,123.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,200.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,77.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,144.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,100.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,N Current (RMS),A,122.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,199.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,225.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,142.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,101.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,96.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,584.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,48.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,N Current (RMS),A,120.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,197.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,210.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,28.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,140.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,576.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,N Current (RMS),A,125.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,198.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,133.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,92.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,548.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,N Current (RMS),A,116.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,191.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,219.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,91.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,547.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,N Current (RMS),A,104.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,184.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,215.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,129.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,104.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
