Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,N Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,174.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,210.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,231.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,130.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,104.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,533.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,123.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,98.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,96.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,N Current (RMS),A,100.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,175.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,128.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,101.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,523.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,N Current (RMS),A,98.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,178.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,125.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,N Current (RMS),A,95.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,175.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,128.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,93.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,N Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,179.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,203.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,251.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,142.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,105.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,105.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,584.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,N Current (RMS),A,100.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,187.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,246.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,239.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,146.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,106.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,100.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,600.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,N Current (RMS),A,104.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,193.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,213.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,131.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,98.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,48.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.07
