Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,N Current (RMS),A,113.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,199.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,134.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,96.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,99.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,N Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,187.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,229.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,134.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,104.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,549.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,N Current (RMS),A,95.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,185.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,225.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,206.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,132.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,100.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,542.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,N Current (RMS),A,88.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,185.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,97.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,92.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,N Current (RMS),A,92.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,211.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,200.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,137.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,97.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,561.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,N Current (RMS),A,107.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,195.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,235.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,152.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,219.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,622.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,52.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,N Current (RMS),A,123.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,213.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,219.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,143.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,96.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,586.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,N Current (RMS),A,114.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,197.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,212.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,131.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,100.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,537.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,N Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,189.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
