Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,208.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,132.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,90.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,48.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,N Current (RMS),A,123.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,196.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,216.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,200.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,135.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,102.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,90.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,183.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,555.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,N Current (RMS),A,120.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,209.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,125.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,103.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,99.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,N Current (RMS),A,106.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,188.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,125.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,95.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,512.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,N Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,191.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,124.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,507.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,47.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,N Current (RMS),A,129.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,194.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,202.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,231.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,134.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,106.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,91.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,550.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,50.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,N Current (RMS),A,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,206.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,231.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,216.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,204.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,138.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,109.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,564.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,N Current (RMS),A,129.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,192.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,68.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,245.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,280.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,136.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,116.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,N Current (RMS),A,126.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
