Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,63.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,236.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,241.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,133.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,110.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,544.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,N Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,214.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,123.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,104.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,N Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,192.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,96.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,N Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,147.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,116.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,101.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,480.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,N Current (RMS),A,84.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,210.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,204.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,114.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,99.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,N Current (RMS),A,85.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,111.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,89.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,N Current (RMS),A,99.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,155.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,N Current (RMS),A,92.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,108.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,N Current (RMS),A,93.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.91
