Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,103.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,79.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,N Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,101.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,N Current (RMS),A,96.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,146.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,N Current (RMS),A,87.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,194.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,N Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,64.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,77.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,N Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,N Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
