Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,68.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,N Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,70.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,N Current (RMS),A,91.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,65.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,90.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,N Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,77.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,90.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,81.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,N Current (RMS),A,80.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,91.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,80.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,N Current (RMS),A,79.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,93.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,N Current (RMS),A,81.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,92.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,81.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,70.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,N Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,83.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,77.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,N Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,86.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,79.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,74.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
