Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,N Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,81.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,71.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,63.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,N Current (RMS),A,78.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,81.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,70.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,N Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,82.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,81.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,77.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,N Current (RMS),A,81.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,84.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,73.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,N Current (RMS),A,82.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,84.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,66.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,N Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,83.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,70.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,N Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,81.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,70.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,N Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,82.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,70.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,N Current (RMS),A,92.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,142.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
