Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,79.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,28.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,84.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,71.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,N Current (RMS),A,85.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,83.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,73.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,N Current (RMS),A,92.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,86.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,73.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,N Current (RMS),A,100.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,87.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,N Current (RMS),A,97.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,151.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,84.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,86.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,74.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,N Current (RMS),A,89.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,76.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,87.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,N Current (RMS),A,84.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,73.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,85.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,73.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,N Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,83.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,69.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,N Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,140.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
