Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,83.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,62.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,N Current (RMS),A,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,81.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,N Current (RMS),A,87.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,86.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,88.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,77.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,N Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,87.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,85.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,N Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,83.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,94.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,90.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,N Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,137.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,97.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,96.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,N Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,200.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,30.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,92.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,98.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,N Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,93.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,30.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,95.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,99.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,N Current (RMS),A,66.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
