Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,104.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,94.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,106.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,N Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,86.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,93.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,100.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,75.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,N Current (RMS),A,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,84.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,89.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,100.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,74.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,N Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,88.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,203.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,92.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,93.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,75.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,N Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,91.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,95.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,N Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,96.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,90.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,84.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,70.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,N Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,91.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,88.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,N Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,102.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,211.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,31.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,92.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,88.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,77.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,N Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,111.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,229.4
