Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,102.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,99.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,75.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,N Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,113.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,99.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,94.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,N Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,226.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,105.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,103.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,78.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,N Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,231.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,101.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,107.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,N Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,59.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,124.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,246.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,103.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,110.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,78.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,72.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,106.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,249.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,106.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,112.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,85.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,105.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,252.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,111.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,114.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,98.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,246.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,119.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,113.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,73.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,229.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
