Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,125.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,111.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,82.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,519.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,74.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,120.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,108.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,77.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,118.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,111.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,235.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,123.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,116.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,82.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,80.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,235.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,118.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,114.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,236.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,119.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,111.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,79.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,230.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,124.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,229.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,212.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,122.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,125.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,204.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,522.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,231.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,123.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,123.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,209.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
