Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,87.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,88.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,241.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,128.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,134.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,239.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,531.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,91.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,92.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,236.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,141.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,132.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,270.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,591.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,95.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,251.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,130.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,129.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,241.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,243.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,124.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,133.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,257.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,559.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,68.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,78.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,96.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,223.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,123.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,128.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,233.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,77.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,206.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,132.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,132.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,222.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,550.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,161.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,70.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,147.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,124.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,260.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,612.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,97.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,178.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,198.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,156.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,124.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,266.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,651.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,97.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,177.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.2
