Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,100.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,152.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,128.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,274.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,636.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,88.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,167.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,200.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,132.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,128.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,225.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,549.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,88.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,172.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,118.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,259.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,132.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,140.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,218.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,550.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,586.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,118.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,266.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,209.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,132.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,139.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,582.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,185.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,230.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,136.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,129.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,566.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,536.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,85.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,176.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,219.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,143.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,131.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,87.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,165.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,142.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,126.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,588.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,99.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,208.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,223.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,143.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,126.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,115.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,525.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,104.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,192.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,87.4
