Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,149.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,128.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,615.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,201.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,95.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,232.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,233.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,160.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,141.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,662.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,588.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,50.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,116.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,210.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,77.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,252.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,237.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,154.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,145.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,638.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,606.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,48.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,115.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,229.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,155.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,148.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,111.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,643.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,104.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,94.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,239.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,151.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,144.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,122.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,624.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,599.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,116.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,244.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,158.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,138.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,119.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,651.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,573.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,56.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,234.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,92.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,208.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,164.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,160.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,115.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,680.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,667.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,52.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,125.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,218.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,76.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,194.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,240.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,208.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,169.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,151.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,115.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,216.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,701.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,627.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,54.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,136.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,225.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.12
