Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,78.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,158.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,139.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,653.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,578.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,57.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,148.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,236.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,63.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,84.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,215.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,264.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,161.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,131.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,667.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,546.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,54.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,227.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,66.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,81.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,231.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,278.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,161.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,139.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,116.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,669.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,52.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,127.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,219.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,104.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,262.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,151.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,142.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,625.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,53.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,129.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,219.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,202.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,161.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,131.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,115.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,664.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,129.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,214.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,240.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,165.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,133.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,210.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,679.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,125.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,213.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,228.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,204.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,154.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,119.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,637.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,540.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,139.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,218.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,237.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,157.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,129.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,108.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,647.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,53.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,122.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,218.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.82
