Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,155.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,131.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,122.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,638.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,137.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,225.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,81.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,232.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,152.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,137.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,116.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,629.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,570.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,51.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,133.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,212.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,88.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,86.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,248.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,167.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,141.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,113.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,210.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,692.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,590.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,124.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,211.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,99.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,56.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,202.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,239.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,175.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,138.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,120.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,725.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,572.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,128.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,214.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,68.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,243.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,165.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,133.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,118.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,684.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,556.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,51.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,211.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,232.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,166.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,131.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,119.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,688.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,120.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,212.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,153.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,134.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,114.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,633.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,126.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,222.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,206.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,154.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,125.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,118.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,633.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,114.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,205.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,221.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,36.0
