Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,152.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,125.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,118.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,627.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,123.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,213.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,232.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,154.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,133.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,121.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,637.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,135.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,225.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,247.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,151.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,133.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,118.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,625.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,556.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,141.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,237.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,233.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,162.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,131.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,121.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,672.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,546.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,52.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,132.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,219.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,228.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,157.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,129.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,117.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,651.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,126.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,224.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,64.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,225.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,164.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,136.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,131.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,680.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,550.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,57.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,138.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,238.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,190.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,173.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,140.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,135.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,716.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,585.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,58.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,241.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,92.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,271.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,176.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,151.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,184.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,733.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,633.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,236.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,214.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,265.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,227.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
