Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,176.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,157.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,136.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,735.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,656.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,55.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,115.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,229.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,202.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,232.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,240.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,173.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,147.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,145.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,720.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,613.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,56.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,130.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,235.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,56.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,240.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,207.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,181.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,150.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,140.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,755.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,631.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,591.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,55.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,119.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,232.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,212.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,214.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,227.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,177.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,144.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,146.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,737.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,603.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,615.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,55.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,121.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,229.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,211.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,180.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,213.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,178.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,141.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,150.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,739.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,591.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,631.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,53.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,113.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,222.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,54.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,172.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,232.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,171.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,140.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,138.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,709.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,583.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,213.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,53.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,170.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,226.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,65.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,168.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,138.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,132.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,700.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,578.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,53.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,101.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,221.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,211.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,212.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,171.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,150.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,136.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,713.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,632.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,62.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,136.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,260.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,56.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,92.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,242.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,63.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,240.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,220.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,183.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,166.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,142.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,185.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,763.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,699.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.2
