Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,118.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,224.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,54.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,230.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,70.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,212.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,175.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,154.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,133.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,730.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,644.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,54.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,118.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,223.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,60.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,180.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,224.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,68.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,221.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,176.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,145.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,133.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,726.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,603.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,54.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,123.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,224.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,55.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,68.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,235.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,287.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,203.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,65.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,210.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,222.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,193.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,157.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,149.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,799.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,657.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,630.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,57.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,128.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,239.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,54.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,62.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,66.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,229.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,261.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,196.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,156.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,150.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,813.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,653.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,632.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,146.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,255.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,78.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,168.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,234.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,218.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,235.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,182.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,149.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,141.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,754.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,622.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,594.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,56.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,125.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,235.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,201.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,226.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,30.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,182.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,149.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,144.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,755.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,621.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,227.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,167.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,224.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,213.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,239.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,185.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,150.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,143.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,770.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,626.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,601.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,56.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,139.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,233.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,59.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,68.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,189.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,252.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,185.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,151.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,138.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,773.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,633.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,581.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,54.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,N Current (RMS),A,135.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,226.2
