Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,217.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,201.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,211.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,176.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,143.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,129.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,735.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,599.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,52.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,N Current (RMS),A,129.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,217.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,212.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,171.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,143.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,129.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,715.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,600.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,51.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,N Current (RMS),A,125.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,214.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,211.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,169.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,140.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,128.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,704.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,587.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,N Current (RMS),A,108.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,201.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,167.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,133.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,130.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,694.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,N Current (RMS),A,128.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,210.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,178.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,184.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,172.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,132.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,132.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,715.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,47.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,N Current (RMS),A,113.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,195.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,184.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,192.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,160.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,131.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,124.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,664.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,N Current (RMS),A,111.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,186.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,73.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,204.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,158.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,127.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,121.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,658.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,N Current (RMS),A,92.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,169.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,198.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,204.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,149.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,137.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,126.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,621.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,N Current (RMS),A,102.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,179.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.33
