Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,236.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,210.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,161.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,140.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,138.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,669.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,589.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,N Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,119.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,214.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,182.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,202.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,145.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,135.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,120.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,601.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,565.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,203.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,203.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,216.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,212.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,141.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,131.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,110.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,127.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,116.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,97.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,532.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,N Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,114.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,104.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,101.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,N Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,98.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,256.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,108.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,105.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,86.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,N Current (RMS),A,75.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,225.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,103.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,95.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,78.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,N Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,137.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,96.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,N Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
