Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,25.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,96.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,N Current (RMS),A,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,73.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,192.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,95.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,81.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,N Current (RMS),A,62.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,69.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,89.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,78.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,75.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,N Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,88.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,83.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,N Current (RMS),A,96.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,153.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,79.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,96.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,81.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,75.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,N Current (RMS),A,79.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,90.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,N Current (RMS),A,88.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,72.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,90.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,79.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,103.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,85.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,81.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,N Current (RMS),A,79.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
