Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,101.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,88.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,N Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,91.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,78.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,71.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,N Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,95.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,83.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,63.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,90.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,80.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,73.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,N Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,92.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,81.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,76.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,N Current (RMS),A,77.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,66.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,25.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,81.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,70.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,78.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,66.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,79.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,68.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,N Current (RMS),A,74.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,71.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
