Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,84.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,N Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,82.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,72.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,N Current (RMS),A,78.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,83.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,70.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,N Current (RMS),A,79.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,61.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,84.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,67.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,N Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,136.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,81.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,69.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,N Current (RMS),A,85.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,81.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,70.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,N Current (RMS),A,80.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,84.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,26.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,82.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,72.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,N Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,84.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,N Current (RMS),A,91.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,145.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,83.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,71.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.54
