Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,N Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,84.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,74.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,N Current (RMS),A,95.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,148.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,27.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,84.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,74.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,N Current (RMS),A,94.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,148.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,84.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,72.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,N Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,87.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,71.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,N Current (RMS),A,87.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,137.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,63.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,82.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,N Current (RMS),A,90.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,82.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,N Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,83.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,70.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,N Current (RMS),A,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,80.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.87
