Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,132.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,80.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,82.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,N Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,82.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,81.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,N Current (RMS),A,73.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,133.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,N Current (RMS),A,70.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,83.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,87.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,65.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,N Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,198.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,85.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,85.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,N Current (RMS),A,75.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,136.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,28.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,84.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,91.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,N Current (RMS),A,76.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,78.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,82.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,85.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,N Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,80.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,81.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
