Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,82.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,79.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,N Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,86.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,85.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,81.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,N Current (RMS),A,85.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,116.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,238.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,96.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,103.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,N Current (RMS),A,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,106.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,225.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,99.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,102.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,70.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,N Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,96.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,220.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,96.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,99.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,71.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,N Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,89.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,226.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,107.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,103.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,N Current (RMS),A,89.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,91.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,37.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,106.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,103.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,77.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,N Current (RMS),A,110.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,164.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,99.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,111.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,104.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,79.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,N Current (RMS),A,108.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,161.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
