Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,223.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,38.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,114.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,111.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,79.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,N Current (RMS),A,86.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,85.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,107.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,79.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,N Current (RMS),A,117.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,169.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,234.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,219.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,120.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,113.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,84.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,N Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,217.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,222.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,117.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,86.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,N Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,147.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,222.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,38.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,119.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,106.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,84.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,N Current (RMS),A,87.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,232.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,213.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,123.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,112.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,83.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,N Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,234.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,124.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,113.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,N Current (RMS),A,122.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,176.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,65.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,228.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,128.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,112.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,225.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,N Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,84.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.09
