Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,104.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,252.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,124.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,123.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,224.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,513.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,N Current (RMS),A,88.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,87.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,64.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,110.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,267.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,129.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,123.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,233.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,N Current (RMS),A,100.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,159.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,98.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,247.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,207.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,134.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,121.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,234.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,553.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,N Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,168.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,90.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,86.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,246.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,210.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,39.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,134.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,123.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,240.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,N Current (RMS),A,112.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,92.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,250.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,133.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,138.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,266.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,575.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,N Current (RMS),A,109.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,181.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,66.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,114.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,254.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,123.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,140.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,279.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,585.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,N Current (RMS),A,76.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,151.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,106.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,236.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,39.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,121.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,131.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,220.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,547.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,N Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,137.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,74.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,104.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,123.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,143.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,273.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,597.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,N Current (RMS),A,65.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,240.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,40.0
