Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,115.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,139.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,269.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,582.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,N Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,73.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,211.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,133.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,131.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,282.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,554.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,547.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,N Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,124.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,126.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,255.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,N Current (RMS),A,102.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,217.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,132.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,138.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,269.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,579.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,50.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,N Current (RMS),A,127.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,211.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,110.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,224.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,131.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,135.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,273.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,549.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,566.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,N Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,191.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,129.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,131.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,254.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,N Current (RMS),A,103.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,180.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,81.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,76.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,203.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,40.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,124.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,135.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,259.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,N Current (RMS),A,96.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,178.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,68.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,98.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,122.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,130.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,232.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,511.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,548.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,N Current (RMS),A,90.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,176.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,73.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,96.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,233.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,212.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
