Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,130.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,141.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,241.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,544.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,597.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,N Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,187.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,69.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,62.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,111.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,262.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,40.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,141.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,147.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,240.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,588.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,N Current (RMS),A,77.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,184.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,76.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,231.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,198.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,139.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,142.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,232.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,580.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,599.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,N Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,169.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,105.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,235.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,140.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,210.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,560.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,588.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,N Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,179.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,233.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,137.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,134.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,102.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,564.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,N Current (RMS),A,74.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,77.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,61.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,116.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,259.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,40.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,138.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,146.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,203.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,575.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,617.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,N Current (RMS),A,73.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,179.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,98.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,244.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,transformer,,Temperature,C,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,142.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,147.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,218.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,591.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,616.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,46.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,N Current (RMS),A,91.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,194.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,93.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,231.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,208.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,transformer,,Temperature,C,40.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,143.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,142.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,211.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,592.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,596.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,N Current (RMS),A,103.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,206.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,109.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,183.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,69.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,233.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,208.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,transformer,,Temperature,C,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,147.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,153.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,237.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,642.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
