Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,N Current (RMS),A,101.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,210.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,69.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,92.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,237.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,transformer,,Temperature,C,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,149.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,147.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,216.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,620.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,57.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,N Current (RMS),A,121.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,241.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,92.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,245.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,234.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,transformer,,Temperature,C,40.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,155.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,150.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,119.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,208.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,646.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,633.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,N Current (RMS),A,103.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,216.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,172.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,228.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,40.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,153.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,147.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,110.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,218.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,637.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,619.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,50.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,N Current (RMS),A,108.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,211.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,81.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,194.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,80.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,200.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,40.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,168.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,160.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,112.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,261.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,701.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,673.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,53.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,N Current (RMS),A,119.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,223.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,56.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,241.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,175.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,150.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,116.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,242.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,732.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,628.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,55.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,N Current (RMS),A,125.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,231.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,40.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,171.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,142.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,112.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,232.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,711.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,49.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,N Current (RMS),A,89.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,207.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,236.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,40.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,161.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,130.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,114.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,673.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,N Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,204.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,98.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,248.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,147.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,134.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,614.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,N Current (RMS),A,93.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,195.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
